Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.51
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.58
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
587197,Ebenezer Chapel,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
587197,Ebenezer Chapel,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
587197,Ebenezer Chapel,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
587197,Ebenezer Chapel,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.76
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.18
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
