Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.1
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.76
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.37
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.81
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.95
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.76
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.67
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.42
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
