Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
587197,Ebenezer Chapel,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.45
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.45
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.55
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
587197,Ebenezer Chapel,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
587197,Ebenezer Chapel,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
587197,Ebenezer Chapel,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
