Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.55
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.49
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.02
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.97
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.32
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.09
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.85
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.1
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.15
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.71
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.65
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.03
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.56
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
