Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.76
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.61
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.18
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.0
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.57
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.12
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.6
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.41
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.72
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.34
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.69
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.29
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.61
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.16
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.99
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.16
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.52
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.21
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.18
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.97
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.95
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.3
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.29
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.09
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.78
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.14
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.56
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.2
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.56
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.71
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
