Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.88
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.52
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.13
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.87
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.32
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.69
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.2
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.21
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.07
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.62
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.08
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.7
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.42
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
