Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.78
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.14
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.04
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
