Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
587197,Ebenezer Chapel,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.49
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.8
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
