Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.45
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.46
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.5
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.86
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.17
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.89
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.26
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.89
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
