Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.54
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
