Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,31.9
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.54
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,31.9
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,31.9
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,32.0
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,32.0
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.51
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.0
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.1
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,32.0
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,32.1
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,32.1
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,32.1
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,32.1
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,32.1
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
