Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,32.2
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.11
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.7
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,32.3
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,32.3
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,32.4
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,32.4
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,32.5
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,32.4
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,32.3
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.37
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,32.2
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.34
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,32.1
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,32.0
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.63
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,31.9
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
