Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.23
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,31.7
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.23
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.68
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.25
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,31.6
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.3
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,31.5
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.79
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,31.3
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.29
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.75
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,31.2
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.55
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.28
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,31.0
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.83
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.66
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,30.9
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.29
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.96
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.42
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.65
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.19
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.09
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.95
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.32
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.82
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.74
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.34
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.77
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.68
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
587197,Ebenezer Chapel,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
