Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.26
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.76
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.06
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.22
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.54
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
587197,Ebenezer Chapel,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.23
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.83
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.46
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.21
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.93
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.63
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.91
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.54
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.34
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.16
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.96
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.8
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.43
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
587197,Ebenezer Chapel,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.5
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.01
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.45
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.02
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.64
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.23
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.02
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.5
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.31
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.75
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.9
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.07
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.56
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.41
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
587197,Ebenezer Chapel,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.09
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.19
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.78
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.39
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.21
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.08
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.14
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.81
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.14
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.6
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.96
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.45
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.88
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.28
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.72
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.94
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.79
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
