Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.25
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.95
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.95
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.22
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.79
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.54
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.75
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.74
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.98
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.53
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.67
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.22
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.26
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.33
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.56
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.24
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.94
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.17
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.9
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.39
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.8
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.36
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.52
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.78
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.24
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.28
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.67
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.7
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.85
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.1
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.46
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.35
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.41
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.22
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.57
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.35
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.63
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.89
