Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.17
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.47
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.12
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.99
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.74
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.45
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.91
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.43
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.93
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.5
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.27
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.82
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.28
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.04
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.67
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.2
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.1
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.15
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.61
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.46
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
