Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.27
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,26.4
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.76
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,26.3
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,26.2
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.96
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.84
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,25.7
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,25.6
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,25.4
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,25.3
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,25.3
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.67
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,25.2
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
