Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,25.1
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,25.1
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.24
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,25.1
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,25.2
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.51
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,25.3
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,25.3
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.35
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.56
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,25.4
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,25.6
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,25.7
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
