Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.11
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,26.2
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,26.3
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,26.4
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.61
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.58
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.98
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.73
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.17
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
