Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.11
587197,Ebenezer Chapel,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
587197,Ebenezer Chapel,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.74
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
