Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
587197,Ebenezer Chapel,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
587197,Ebenezer Chapel,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
587197,Ebenezer Chapel,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,33.1
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,1.76
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,33.2
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.47
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,33.3
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,33.3
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,33.4
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,33.5
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,33.6
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,33.7
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.74
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,33.8
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,33.8
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,33.8
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
