Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,33.8
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.42
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,33.8
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,33.8
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.76
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,33.7
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.95
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.36
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,33.5
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.63
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.93
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.53
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,33.4
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.22
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.42
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,33.2
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.04
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.56
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.82
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,33.1
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.42
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.41
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.58
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,32.9
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.61
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.79
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.66
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,32.8
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.3
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.32
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.81
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,32.7
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.04
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.06
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,32.5
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
