Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.75
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.17
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,32.4
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.67
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.86
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.39
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,32.3
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.63
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.3
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.68
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,32.2
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.65
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.84
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.3
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.84
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,32.2
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.35
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.36
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.19
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,32.1
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.34
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.41
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.62
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,32.0
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.82
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.62
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.77
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,32.0
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.22
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.87
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.08
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.96
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,31.9
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.41
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.49
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.0
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.15
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,31.8
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.43
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.63
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
587197,Ebenezer Chapel,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.49
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.05
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.35
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,31.8
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.78
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.77
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
587197,Ebenezer Chapel,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.37
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.17
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.5
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,31.7
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.52
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.83
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.18
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.67
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
