Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,31.6
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.64
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
587197,Ebenezer Chapel,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.21
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.36
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.69
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,31.6
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.94
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.33
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.22
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.49
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.28
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,31.5
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.04
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.92
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.11
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.47
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.8
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,31.4
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.55
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.9
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.47
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.92
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,31.4
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.69
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.47
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.33
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.58
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,31.3
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.33
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.47
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.77
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,31.2
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.49
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.76
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.45
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.94
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.12
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,31.1
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.0
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.73
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,31.0
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.16
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.3
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.84
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,31.0
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.36
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.69
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,30.9
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.09
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.2
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.76
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.14
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
