Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.15
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.15
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.65
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.99
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.74
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.18
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.53
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.65
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.15
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.37
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.05
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.41
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.66
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.16
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.63
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.3
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.62
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.06
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.43
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.37
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.79
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.93
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.63
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.5
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.74
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.91
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.31
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.16
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.98
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.75
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.1
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.54
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.77
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
