Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.73
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
587197,Ebenezer Chapel,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.35
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.84
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.67
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.71
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.92
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.25
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
