Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.58
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.15
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
