Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.9
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.63
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.74
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,32.9
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.53
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,32.9
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.68
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,33.0
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,33.0
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,33.1
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,33.1
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,33.2
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.31
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.64
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,33.3
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.05
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,33.3
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,33.3
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.81
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,33.3
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
