Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,33.3
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,33.3
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,33.3
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,33.3
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.45
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.8
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,33.3
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,33.4
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,33.4
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,33.5
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,33.5
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,33.6
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,33.7
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.52
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,33.8
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
