Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,33.9
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.71
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,34.0
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,34.0
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.64
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,33.9
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.79
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,33.8
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.59
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,33.6
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.68
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,33.5
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,33.4
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.21
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,33.2
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.25
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,33.0
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.04
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.56
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,32.8
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.14
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.04
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
