Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,32.6
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.35
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.88
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,32.4
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.38
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.69
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.45
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,32.2
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.75
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.89
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.22
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,32.0
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.45
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.66
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.96
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.11
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.12
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,31.8
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.67
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.12
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.24
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.0
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,31.6
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.82
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.23
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.44
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.37
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,31.5
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.33
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.6
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,31.4
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.65
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.88
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,31.3
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.97
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.19
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,31.3
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.35
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.27
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,31.2
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.78
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.86
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.38
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,31.1
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.35
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.74
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
