Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.03
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.79
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,31.0
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.15
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.73
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.49
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.99
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,30.9
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.53
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.11
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.07
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.64
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.78
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.25
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.39
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.91
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.09
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.43
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.33
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
587197,Ebenezer Chapel,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.64
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.05
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.43
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.67
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.25
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.96
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.74
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.98
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.41
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.7
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.85
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.12
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.67
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.76
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.13
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.28
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.94
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.27
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.51
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.94
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.28
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.55
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.69
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.73
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
