Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.05
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.16
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.4
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.86
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.2
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.02
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.32
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.75
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.61
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.13
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.98
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.96
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.58
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.84
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.1
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.0
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.61
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.42
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.54
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.57
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.44
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.28
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.53
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.14
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.3
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.03
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.16
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.76
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.41
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.41
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.75
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.1
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.61
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.98
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
