Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.68
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.66
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.59
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.07
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.59
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.35
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.35
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.71
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.22
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.63
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.64
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.06
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.77
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.3
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.7
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.24
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.62
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.5
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.83
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.51
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.68
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.28
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.84
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
