Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.05
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.45
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.33
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,26.4
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.73
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,26.3
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,26.2
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,26.1
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.39
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,25.7
587197,Ebenezer Chapel,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
