Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.72
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.96
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.31
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
