Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.73
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.35
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.7
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.48
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.39
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.99
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
