Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.89
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.41
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.99
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,30.9
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,30.9
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.92
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,31.0
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.74
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,31.1
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,31.1
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,31.2
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,31.3
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,31.3
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.11
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,31.4
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.48
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.7
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,31.4
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,31.5
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.42
