Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
587197,Ebenezer Chapel,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
587197,Ebenezer Chapel,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,31.2
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.6
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,31.1
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.03
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.62
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,31.1
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,31.0
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,31.0
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.54
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,30.9
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.81
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,30.9
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.44
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.88
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.24
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.6
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.22
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.06
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.81
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.9
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
