Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.34
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.14
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.17
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-11.02
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.42
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.22
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.66
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
587197,Ebenezer Chapel,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.68
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.88
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.96
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.16
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.73
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.59
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.07
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.29
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.57
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.79
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.2
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.03
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.59
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.81
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.53
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.09
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.28
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.05
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.49
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.09
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.52
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.17
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.66
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.92
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.35
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
