Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.84
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.85
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.59
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.84
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.49
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.75
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.55
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.09
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.59
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.99
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.56
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.88
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.58
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.67
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.87
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.75
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
587197,Ebenezer Chapel,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
