Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.54
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
