Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.11
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.78
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
