Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.52
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.64
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.53
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
587197,Ebenezer Chapel,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,1.49
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.42
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.31
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
587197,Ebenezer Chapel,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
