Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.56
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.74
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.69
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.92
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.5
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.02
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.19
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
