Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.21
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.15
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.17
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.19
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.51
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.97
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.56
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.64
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.68
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.99
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.55
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.16
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.76
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.09
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.17
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.18
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.48
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.23
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.81
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.11
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.23
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
