Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.76
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.35
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.55
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.6
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.09
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.92
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
587197,Ebenezer Chapel,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.07
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.6
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.61
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
