Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.85
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.41
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.58
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.7
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.15
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.19
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.46
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.56
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
