Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,27.4
