Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.6
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.45
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
