Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.67
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.19
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.6
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.45
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
