Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.83
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.72
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.71
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.67
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.5
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
