Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,1.5
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.97
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
