Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.8
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.1
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.78
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.55
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.57
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.52
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
