Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.63
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.29
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.88
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.02
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.43
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.5
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.42
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.99
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.76
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.62
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.92
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.25
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.35
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.6
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.44
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
