Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.94
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.81
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-11.09
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.19
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.47
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.88
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.86
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.23
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.66
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.22
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.27
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.75
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.5
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.8
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.24
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.48
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.92
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.83
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.17
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.81
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.54
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.62
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
