Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.26
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.71
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.9
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.82
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.82
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.65
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.87
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.91
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.98
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.79
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.14
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.75
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.7
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.06
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.79
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.66
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
