Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.63
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.74
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
