Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.74
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
