Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.54
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.22
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.71
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
