Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.63
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.57
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.5
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
