Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.43
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
