Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.92
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.55
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.7
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.08
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.44
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.89
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
