Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.76
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.71
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.8
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
587197,Ebenezer Chapel,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
